Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,112.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,53.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,58.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,13.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,15.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,0.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,136.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,67.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,13.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,11.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,6.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,88.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,66.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,13.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,93.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,12.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,92.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,16.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,10.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,10.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,87.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,53.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,71.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,70.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,25.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,10.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,160.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,113.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,51.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,69.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,68.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,27.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,9.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,6.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,165.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,120.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,72.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,71.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,28.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,14.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,172.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,125.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,67.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,65.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
