Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,29.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,11.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,10.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,157.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,127.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,53.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,53.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,61.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,60.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,25.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,11.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,7.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,141.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,111.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,59.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,58.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,23.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,15.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,151.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,105.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,68.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,69.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,68.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,26.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,12.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,168.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,115.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,73.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,72.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,27.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,11.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,167.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,55.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,60.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,58.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,26.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,21.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,135.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,116.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,99.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,54.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,53.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,27.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,19.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,15.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,113.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,118.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,69.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,21.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,10.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,113.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,73.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,72.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,21.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,24.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,173.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,108.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,68.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,67.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
