Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,27.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,20.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,6.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,154.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,120.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,89.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,66.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,65.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,27.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,18.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,148.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,121.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,83.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,71.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,70.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,33.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,17.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,11.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,161.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,145.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,69.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,67.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,31.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,19.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,157.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,139.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,87.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,63.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,61.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,31.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,21.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,11.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,146.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,138.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,94.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,55.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,57.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,56.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,29.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,27.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,17.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,124.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,128.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,118.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,21.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,28.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,7.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,145.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,97.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,124.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,62.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,61.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,26.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,31.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,149.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,136.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,62.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,29.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,26.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,15.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,131.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,130.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,115.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,69.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,76.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,75.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
