Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,34.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,20.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,13.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,165.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,151.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,94.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,65.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,64.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,34.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,17.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,16.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,151.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,151.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,77.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,27.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,15.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,12.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,118.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,119.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,73.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,60.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,46.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,25.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,16.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,12.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,111.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,114.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,70.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,69.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,33.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,20.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,159.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,147.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,60.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,53.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,53.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,23.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,27.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,12.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,127.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,105.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,118.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,58.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,27.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,22.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,19.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,106.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,123.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,97.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,89.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,24.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,16.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,95.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,108.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,95.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,18.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,18.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,11.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,87.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,85.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,83.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
