Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,22.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,17.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,15.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,95.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,105.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,15.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,16.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,73.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,73.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,62.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,17.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,12.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,77.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,80.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,45.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,19.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,15.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,99.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,92.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,51.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,16.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,12.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,66.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,75.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,15.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,17.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,63.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,75.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,14.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,10.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,13.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,60.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,65.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,61.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,15.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,13.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,11.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,70.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,72.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,14.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,9.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,11.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,57.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,66.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
