Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,13.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,9.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,10.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,53.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,48.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,13.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,10.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,10.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,52.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,14.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,10.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,11.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,64.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,51.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,15.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,11.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,10.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,56.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,53.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,14.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,10.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,10.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,67.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,14.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,12.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,11.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,52.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,14.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,10.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,11.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,57.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,51.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,18.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,10.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,70.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,11.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,10.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,58.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,71.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
