Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,13.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,10.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,11.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,52.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,13.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,10.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,10.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,64.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,15.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,11.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,11.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,60.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,53.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,17.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,10.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,10.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,71.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,78.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,17.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,11.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,10.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,71.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,15.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,10.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,11.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,70.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,14.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,10.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,13.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,13.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,10.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,11.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,13.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,11.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,62.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,53.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
