Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,15.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,12.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,11.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,59.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,69.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,15.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,10.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,13.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,57.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,69.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,17.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,11.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,13.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,63.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,18.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,11.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,69.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,54.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,53.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,12.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,10.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,61.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,12.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,12.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,11.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,53.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,62.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,12.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,12.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,11.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,52.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,57.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,12.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,10.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,11.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,52.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,12.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,12.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,12.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,54.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
