Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,13.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,15.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,13.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,63.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,16.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,72.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,12.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,11.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,22.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,92.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,59.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,13.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,11.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,22.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,85.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,95.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,14.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,12.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,75.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,60.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,15.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,10.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,21.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,82.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,91.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,15.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,11.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,21.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,79.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,90.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,16.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,12.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,78.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,92.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,23.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,22.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,77.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,103.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
