Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,19.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,24.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,91.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,106.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,44.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,16.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,12.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,24.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,92.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,105.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,17.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,12.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,23.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,86.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,80.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,17.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,15.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,23.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,86.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,18.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,15.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,24.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,87.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,85.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,101.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,61.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,61.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,18.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,15.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,31.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,125.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,84.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,131.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,19.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,18.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,26.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,92.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,82.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,113.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,20.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,18.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,28.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,92.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,92.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,84.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,118.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,20.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,18.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,26.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,87.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,93.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,113.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
