Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,24.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,28.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,88.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,109.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,89.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,121.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,27.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,17.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,26.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,92.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,112.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,27.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,17.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,28.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,99.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,121.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,121.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,54.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,54.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,22.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,19.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,32.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,112.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,139.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,53.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,25.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,17.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,33.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,118.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,113.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,140.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,47.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,26.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,18.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,28.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,99.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,114.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,84.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,120.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,24.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,20.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,31.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,106.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,109.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,133.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,24.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,19.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,32.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,104.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,107.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,88.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,135.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,46.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,23.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,18.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,28.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,94.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,105.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,84.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,120.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
