Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,44.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,20.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,19.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,27.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,89.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,93.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,114.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,56.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,55.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,24.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,18.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,28.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,110.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,119.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,62.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,61.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,34.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,21.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,25.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,124.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,147.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,109.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,54.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,34.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,20.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,30.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,119.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,148.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,129.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,47.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,27.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,18.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,27.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,100.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,119.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,119.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,23.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,18.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,29.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,96.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,103.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,124.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,44.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,44.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,22.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,19.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,29.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,95.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,99.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,124.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,45.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,44.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,29.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,20.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,27.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,101.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,128.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,89.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,118.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,27.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,17.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,23.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,100.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,122.0
