Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,54.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,53.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,33.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,21.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,22.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,122.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,146.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,94.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,98.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,59.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,38.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,21.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,21.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,141.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,166.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,97.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,95.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,32.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,21.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,17.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,122.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,138.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,93.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,76.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,61.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,60.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,36.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,25.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,17.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,143.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,160.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,111.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,80.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,79.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,78.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,39.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,25.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,14.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,178.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,172.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,109.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,68.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,75.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,74.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,38.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,22.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,12.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,171.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,167.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,100.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,61.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,54.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,54.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,34.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,21.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,18.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,125.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,148.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,96.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,83.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,27.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,24.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,109.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,119.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,74.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,107.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,57.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,56.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
