Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,29.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,13.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,17.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,132.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,129.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,63.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,80.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,62.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,61.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,35.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,21.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,16.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,146.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,153.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,98.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,73.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,61.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,60.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,29.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,18.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,12.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,140.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,131.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,60.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,58.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,27.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,23.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,10.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,139.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,120.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,104.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,24.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,19.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,17.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,93.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,109.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,86.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,77.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,21.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,12.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,101.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,103.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,94.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,61.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,23.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,18.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,10.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,106.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,105.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,84.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,53.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,20.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,19.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,9.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,109.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,93.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,23.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,25.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,14.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,106.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,106.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,112.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,44.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
