Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,22.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,21.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,14.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,105.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,104.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,66.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,18.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,7.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,105.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,21.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,15.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,9.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,111.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,97.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,72.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,71.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,27.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,22.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,5.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,162.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,100.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,20.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,16.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,11.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,97.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,92.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,22.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,15.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,83.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,99.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,17.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,10.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,14.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,76.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,81.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,67.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,52.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,10.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,111.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,66.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,65.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,15.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,20.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,154.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,77.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,57.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,56.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
