Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,7.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,142.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,105.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,44.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,13.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,14.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,9.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,96.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,66.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,16.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,15.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,11.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,83.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,77.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,72.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,38.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,20.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,17.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,17.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,85.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,94.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,80.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,22.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,13.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,12.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,94.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,63.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,57.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,21.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,15.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,13.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,83.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,95.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,19.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,16.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,13.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,84.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,88.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,15.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,13.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,92.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,63.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,12.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,13.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,23.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,99.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,102.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
