Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,14.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,11.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,17.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,80.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,66.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,80.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,10.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,16.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,79.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,88.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,22.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,13.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,19.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,81.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,99.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,14.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,16.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,14.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,75.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,70.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,14.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,17.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,83.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,101.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,69.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,28.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,13.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,19.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,109.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,126.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,29.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,13.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,22.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,116.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,128.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,97.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,55.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,32.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,15.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,13.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,137.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,139.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,72.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,20.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,17.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,14.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,94.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,94.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
