Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,23.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,14.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,97.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,103.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,20.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,16.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,20.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,73.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,88.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,20.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,9.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,97.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,92.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,81.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,67.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,66.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,15.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,12.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,29.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,145.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,130.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,18.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,11.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,21.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,103.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,81.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,22.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,15.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,18.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,85.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,98.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,70.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,19.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,14.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,89.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,88.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,65.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,67.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,18.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,15.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,9.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,89.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,84.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,70.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,17.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,11.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,15.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,81.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,80.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
