Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,17.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,10.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,14.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,81.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,79.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,16.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,10.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,12.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,73.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,77.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,18.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,12.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,76.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,65.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,57.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,21.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,12.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,18.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,95.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,94.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,59.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,52.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,19.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,6.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,130.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,87.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,21.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,21.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,9.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,116.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,95.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,95.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,18.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,16.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,102.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,84.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,22.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,16.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,14.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,86.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,22.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,12.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,102.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,101.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,82.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
