Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,22.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,14.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,10.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,98.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,99.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,53.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,22.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,12.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,15.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,86.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,99.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,22.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,13.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,12.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,91.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,101.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,63.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,23.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,16.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,98.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,103.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,25.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,14.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,16.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,108.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,112.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,67.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,41.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,26.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,17.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,15.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,95.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,115.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,78.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,69.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,20.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,17.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,21.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,70.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,92.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,75.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,93.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,22.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,14.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,13.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,88.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,24.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,19.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,11.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,108.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,56.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
