Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,23.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,17.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,9.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,105.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,102.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,20.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,14.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,12.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,81.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,92.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,66.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,16.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,13.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,11.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,69.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,74.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,64.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,14.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,13.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,11.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,68.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,67.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,13.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,10.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,59.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,11.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,14.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,63.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,62.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,15.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,10.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,66.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,71.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,12.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,12.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,11.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,56.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,11.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,12.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,10.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
