Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,13.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,12.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,10.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,56.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,62.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,47.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,12.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,10.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,10.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,13.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,9.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,10.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,54.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,13.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,10.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,10.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,12.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,10.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,10.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,58.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,14.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,10.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,10.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,64.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,15.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,10.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,10.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,71.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,15.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,10.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,10.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,64.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,71.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,16.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,11.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,10.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,62.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
