Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,15.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,11.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,11.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,56.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,14.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,10.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,10.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,10.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,11.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,11.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,10.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,10.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,57.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,18.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,10.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,10.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,81.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,21.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,11.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,10.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,98.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,94.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,22.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,11.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,12.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,99.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,99.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,56.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,23.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,12.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,11.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,99.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,100.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,57.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,24.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,11.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,11.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,106.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,105.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
