Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,20.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,10.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,12.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,88.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,90.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,21.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,12.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,12.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,91.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,93.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,22.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,10.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,11.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,100.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,97.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,54.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,23.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,11.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,11.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,104.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,100.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,21.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,10.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,11.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,97.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,94.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,44.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,20.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,10.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,11.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,91.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,91.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,53.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,23.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,10.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,13.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,99.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,100.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,52.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,23.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,11.37
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,106.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,99.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,21.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,11.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,14.87
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,91.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,92.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
