Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,24.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,11.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,16.93
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,95.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,103.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,26.06
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,11.55
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,15.08
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,107.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,111.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,44.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,22.54
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,11.76
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,15.48
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,91.2
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,97.7
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
892247,LINDHURST LANE MANSFIELD,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,67.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,57.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,12.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,11.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,25.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,115.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,62.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,110.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,11.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,23.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,86.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,77.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,15.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,12.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,20.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,66.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,60.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,86.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,13.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,11.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,11.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,66.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,52.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,15.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,11.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,63.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,67.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,52.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,15.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,11.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,68.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
