Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,16.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,11.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,12.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,67.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,17.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,13.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,12.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,72.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,80.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,61.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,12.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,70.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,81.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,59.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,59.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,21.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,14.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,14.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,75.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,94.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,68.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,63.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,18.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,14.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,15.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,68.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,68.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,15.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,14.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,15.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,65.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,73.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,16.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,16.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,16.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,69.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,76.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,71.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,20.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,17.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,16.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,77.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,92.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,79.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,22.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,16.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,19.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,84.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,102.0
