Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,30.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,18.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,19.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,114.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,133.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,84.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,30.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,18.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,21.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,104.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,132.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,92.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,32.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,21.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,111.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,143.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,112.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,93.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,31.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,22.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,25.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,108.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,137.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,101.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,109.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,31.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,19.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,26.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,109.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,137.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,89.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,115.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,54.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,23.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,124.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,147.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,90.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,102.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,81.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,80.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,41.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,17.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,19.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,181.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,178.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,81.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,86.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,89.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,87.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,102.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,43.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,17.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,19.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,196.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,186.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,81.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,86.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,66.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,65.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
