Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,39.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,17.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,23.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,154.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,170.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,83.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,60.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,40.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,20.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,25.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,143.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,172.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,112.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,68.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,66.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,39.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,18.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,22.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,153.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,171.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,87.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,97.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,70.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,69.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,39.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,15.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,166.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,169.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,80.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,79.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,40.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,16.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,19.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,183.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,176.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,78.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,77.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,40.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,17.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,20.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,174.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,174.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,89.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,64.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,63.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,36.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,21.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,26.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,139.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,160.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,97.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,51.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,35.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,21.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,32.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,119.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,153.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,98.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,138.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,54.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,42.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,26.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,28.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,136.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,183.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,115.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,124.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
