Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,36.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,25.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,28.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,103.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,158.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,112.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,122.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,27.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,24.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,25.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,90.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,121.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,109.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,108.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,36.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,25.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,27.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,103.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,159.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,112.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,118.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,32.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,26.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,96.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,142.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,118.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,108.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,36.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,24.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,25.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,116.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,157.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,108.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,37.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,28.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,27.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,121.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,166.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,125.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,122.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,42.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,27.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,25.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,28.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,92.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,120.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,110.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,125.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,34.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,26.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,29.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,103.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,150.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,127.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,55.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,36.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,23.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,29.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,117.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,154.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,104.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,128.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
