Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,33.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,28.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,32.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,97.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,144.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,126.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,140.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,54.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,28.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,27.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,32.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,105.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,122.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,122.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,139.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,23.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,24.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,27.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,87.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,105.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,108.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,119.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,41.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,23.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,93.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,104.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,106.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,125.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,23.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,22.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,28.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,89.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,103.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,100.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,122.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,45.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,31.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,25.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,26.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,103.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,138.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,110.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,115.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,25.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,22.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,23.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,92.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,115.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,100.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,28.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,27.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,20.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,113.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,124.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,122.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,92.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,69.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,68.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,34.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,21.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,17.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,145.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,152.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,94.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,79.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,42.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
