Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,23.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,15.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,14.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,99.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,106.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,66.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,18.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,16.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,15.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,81.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,88.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,76.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,71.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,20.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,15.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,17.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,80.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,96.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,80.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,21.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,16.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,15.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,88.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,23.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,13.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,13.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,107.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,106.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,24.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,15.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,16.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,107.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,111.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,73.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,24.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,20.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,16.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,96.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,110.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,89.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,22.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,20.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,17.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,88.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,101.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,81.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,41.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,17.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,18.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,95.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,82.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,89.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,86.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
