Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,17.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,20.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,80.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,83.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,92.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,100.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,21.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,22.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,8.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,120.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,99.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,97.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,21.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,20.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,9.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,117.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,99.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,92.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,23.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,18.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,11.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,105.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,106.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,83.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,15.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,10.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,99.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,92.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,73.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,20.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,7.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,114.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,65.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,63.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,15.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,142.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,112.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,62.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,61.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,28.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,16.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,12.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,131.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,125.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,57.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,20.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,15.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,84.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,95.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,73.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
