Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,21.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,18.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,84.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,97.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,83.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,83.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,19.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,20.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,17.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,79.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,91.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,91.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,20.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,20.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,11.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,114.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,94.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,93.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,21.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,12.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,96.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,97.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,46.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,27.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,16.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,12.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,112.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,121.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,18.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,9.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,106.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,103.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,82.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,27.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,24.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,15.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,111.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,120.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,22.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,16.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,100.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,113.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,99.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,18.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,20.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,18.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,73.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,85.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
