Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,23.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,19.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,16.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,86.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,104.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,88.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,22.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,16.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,14.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,83.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,99.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,68.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,48.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,25.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,16.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,15.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,101.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,113.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,69.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,46.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,25.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,14.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,16.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,98.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,111.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,17.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,16.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,20.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,75.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,79.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,18.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,23.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,22.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,88.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,85.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,105.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,97.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,18.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,18.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,20.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,75.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,84.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,88.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,15.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,20.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,89.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,109.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,91.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,24.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,16.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,19.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,81.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,106.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,75.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
