Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,21.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,14.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,21.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,81.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,96.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,67.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,93.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,19.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,16.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,18.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,80.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,88.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,74.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,21.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,12.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,17.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,84.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,98.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,20.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,12.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,16.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,79.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,93.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,23.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,12.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,15.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,98.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,103.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,20.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,23.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,17.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,78.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,89.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,102.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,78.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,44.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,24.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,15.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,24.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,99.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,105.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,70.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,107.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,26.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,15.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,16.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,99.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,117.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,70.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,72.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,70.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,69.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,36.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,22.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,16.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,155.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,159.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,102.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,71.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
