Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,41.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,19.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,36.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,18.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,122.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,89.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,155.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,84.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,23.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,27.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,15.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,103.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,103.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,120.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,72.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,18.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,20.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,16.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,79.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,92.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,75.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,15.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,14.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,74.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,64.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,18.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,15.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,17.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,69.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,86.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,71.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,78.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,18.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,16.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,19.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,70.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,75.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,85.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,19.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,14.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,80.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,88.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,65.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,62.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,21.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,16.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,76.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,96.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,74.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,23.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,14.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,12.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,96.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,105.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,67.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,54.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
