Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,32.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,15.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,129.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,142.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,69.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,25.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,16.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,14.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,96.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,114.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,74.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,64.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,24.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,15.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,15.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,87.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,106.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,70.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,51.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,29.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,12.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,128.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,128.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,61.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,19.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,14.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,77.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,88.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,66.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,16.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,13.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,63.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,78.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,62.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,62.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,12.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,14.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,57.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,63.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,16.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,13.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,12.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,66.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,76.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,64.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,12.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,10.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,12.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
