Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,13.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,10.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,63.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,14.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,9.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,9.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,59.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,67.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,8.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,10.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,59.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,12.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,11.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,55.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,13.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,9.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,10.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,54.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,14.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,10.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,9.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,51.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,13.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,12.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,10.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,10.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,48.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,13.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,10.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,11.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,53.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
