Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,15.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,9.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,10.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,13.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,10.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,11.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,64.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,10.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,8.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,10.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,11.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,8.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,9.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,56.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,11.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,10.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,10.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,57.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,11.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,9.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,57.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,11.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,9.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,13.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,9.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,10.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,54.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,65.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,14.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,11.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,11.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,56.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
