Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,52.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,12.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,9.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,14.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,58.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,63.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,16.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,9.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,17.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,73.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,73.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,76.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,10.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,21.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,92.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,11.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,9.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,21.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,90.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,89.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,13.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,10.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,19.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,74.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,13.11
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,11.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,20.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,76.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,61.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,53.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,11.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,18.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,65.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,15.68
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,62.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,72.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,12.95
