Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,13.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,19.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,62.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,11.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,14.12
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,21.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,77.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,63.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,91.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,44.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.48
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,13.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,10.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,22.19
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,87.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,94.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,14.81
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,9.14
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,21.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,92.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.26
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,15.13
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,16.51
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,21.86
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,77.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,70.0
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
892247,LINDHURST LANE MANSFIELD,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,92.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,4.0,N Current (RMS),A,80.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,3.0,N Current (RMS),A,80.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,busbar,,L3 Active Power,kW,12.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,busbar,,L2 Active Power,kW,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,busbar,,L1 Active Power,kW,32.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,busbar,,N Current (RMS),A,162.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:50:00+00:00,busbar,,L1 Current (RMS),A,135.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,4.0,N Current (RMS),A,69.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,3.0,N Current (RMS),A,68.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,transformer,,Temperature,C,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,busbar,,L3 Active Power,kW,14.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,busbar,,L2 Active Power,kW,12.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,busbar,,L1 Active Power,kW,30.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,busbar,,N Current (RMS),A,135.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,busbar,,L3 Current (RMS),A,65.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,busbar,,L2 Current (RMS),A,59.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:40:00+00:00,busbar,,L1 Current (RMS),A,127.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,4.0,N Current (RMS),A,57.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,3.0,N Current (RMS),A,57.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,busbar,,L3 Active Power,kW,17.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,busbar,,L2 Active Power,kW,12.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,busbar,,L1 Active Power,kW,28.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,busbar,,N Current (RMS),A,112.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,busbar,,L3 Current (RMS),A,79.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:30:00+00:00,busbar,,L1 Current (RMS),A,119.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,4.0,N Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,3.0,N Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,busbar,,L3 Active Power,kW,19.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,busbar,,L2 Active Power,kW,10.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,busbar,,L1 Active Power,kW,21.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,busbar,,N Current (RMS),A,82.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,busbar,,L3 Current (RMS),A,88.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:20:00+00:00,busbar,,L1 Current (RMS),A,90.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,4.0,N Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,3.0,N Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
