Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,busbar,,L3 Active Power,kW,15.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,busbar,,L2 Active Power,kW,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,busbar,,L1 Active Power,kW,21.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,busbar,,N Current (RMS),A,79.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,4.0,N Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,3.0,N Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,busbar,,L3 Active Power,kW,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,busbar,,L2 Active Power,kW,11.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,busbar,,L1 Active Power,kW,22.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,busbar,,N Current (RMS),A,86.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 23:00:00+00:00,busbar,,L1 Current (RMS),A,95.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,4.0,N Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,3.0,N Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,busbar,,L3 Active Power,kW,16.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,busbar,,L2 Active Power,kW,12.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,busbar,,L1 Active Power,kW,22.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,busbar,,N Current (RMS),A,80.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,busbar,,L3 Current (RMS),A,78.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,busbar,,L2 Current (RMS),A,59.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,4.0,N Current (RMS),A,61.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,3.0,N Current (RMS),A,61.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,transformer,,Temperature,C,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,busbar,,L3 Active Power,kW,20.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,busbar,,L2 Active Power,kW,11.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,busbar,,L1 Active Power,kW,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,busbar,,N Current (RMS),A,122.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,busbar,,L3 Current (RMS),A,89.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:40:00+00:00,busbar,,L1 Current (RMS),A,127.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,4.0,N Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,3.0,N Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,transformer,,Temperature,C,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,busbar,,L3 Active Power,kW,20.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,busbar,,L2 Active Power,kW,12.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,busbar,,L1 Active Power,kW,23.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,busbar,,N Current (RMS),A,89.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,busbar,,L3 Current (RMS),A,90.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:30:00+00:00,busbar,,L1 Current (RMS),A,101.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,4.0,N Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,3.0,N Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,transformer,,Temperature,C,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,busbar,,L3 Active Power,kW,20.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,busbar,,L2 Active Power,kW,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,busbar,,L1 Active Power,kW,24.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,busbar,,N Current (RMS),A,96.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,busbar,,L2 Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:20:00+00:00,busbar,,L1 Current (RMS),A,102.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,4.0,N Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,3.0,N Current (RMS),A,56.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,busbar,,L3 Active Power,kW,28.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,busbar,,L2 Active Power,kW,13.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,busbar,,L1 Active Power,kW,27.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,busbar,,N Current (RMS),A,119.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,busbar,,L3 Current (RMS),A,122.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,busbar,,L2 Current (RMS),A,65.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:10:00+00:00,busbar,,L1 Current (RMS),A,115.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,4.0,N Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,3.0,N Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,busbar,,L3 Active Power,kW,24.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,busbar,,L2 Active Power,kW,15.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,busbar,,L1 Active Power,kW,26.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,busbar,,N Current (RMS),A,94.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,busbar,,L3 Current (RMS),A,106.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 22:00:00+00:00,busbar,,L1 Current (RMS),A,111.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,4.0,N Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,3.0,N Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,busbar,,L3 Active Power,kW,21.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,busbar,,L2 Active Power,kW,14.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,busbar,,L1 Active Power,kW,27.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,busbar,,N Current (RMS),A,100.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,busbar,,L3 Current (RMS),A,96.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,busbar,,L2 Current (RMS),A,68.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:50:00+00:00,busbar,,L1 Current (RMS),A,117.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,4.0,N Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,3.0,N Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.32
