Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,busbar,,L3 Active Power,kW,26.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,busbar,,L2 Active Power,kW,15.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,busbar,,L1 Active Power,kW,30.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,busbar,,N Current (RMS),A,108.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,busbar,,L3 Current (RMS),A,116.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:40:00+00:00,busbar,,L1 Current (RMS),A,128.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,4.0,N Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,3.0,N Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,busbar,,L3 Active Power,kW,23.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,busbar,,L2 Active Power,kW,16.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,busbar,,L1 Active Power,kW,29.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,busbar,,N Current (RMS),A,101.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,busbar,,L3 Current (RMS),A,104.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,busbar,,L2 Current (RMS),A,75.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:30:00+00:00,busbar,,L1 Current (RMS),A,125.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,4.0,N Current (RMS),A,45.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,3.0,N Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,transformer,,Temperature,C,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,busbar,,L3 Active Power,kW,23.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,busbar,,L2 Active Power,kW,16.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,busbar,,L1 Active Power,kW,29.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,busbar,,N Current (RMS),A,98.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,busbar,,L3 Current (RMS),A,106.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:20:00+00:00,busbar,,L1 Current (RMS),A,125.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,4.0,N Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,3.0,N Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,transformer,,Temperature,C,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,busbar,,L3 Active Power,kW,28.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,busbar,,L2 Active Power,kW,17.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,busbar,,L1 Active Power,kW,33.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,busbar,,N Current (RMS),A,114.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,busbar,,L3 Current (RMS),A,124.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:10:00+00:00,busbar,,L1 Current (RMS),A,139.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,4.0,N Current (RMS),A,44.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,3.0,N Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,1.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,transformer,,Temperature,C,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,busbar,,L3 Active Power,kW,28.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,busbar,,L2 Active Power,kW,19.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,busbar,,L1 Active Power,kW,28.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,busbar,,N Current (RMS),A,96.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,busbar,,L3 Current (RMS),A,123.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,busbar,,L2 Current (RMS),A,88.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 21:00:00+00:00,busbar,,L1 Current (RMS),A,119.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,4.0,N Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,3.0,N Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,busbar,,L3 Active Power,kW,26.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,busbar,,L2 Active Power,kW,17.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,busbar,,L1 Active Power,kW,29.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,busbar,,N Current (RMS),A,107.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,busbar,,L3 Current (RMS),A,114.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:50:00+00:00,busbar,,L1 Current (RMS),A,125.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,4.0,N Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,3.0,N Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,busbar,,L3 Active Power,kW,25.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,busbar,,L2 Active Power,kW,16.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,busbar,,L1 Active Power,kW,28.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,busbar,,N Current (RMS),A,105.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,busbar,,L3 Current (RMS),A,112.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:40:00+00:00,busbar,,L1 Current (RMS),A,123.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,4.0,N Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,3.0,N Current (RMS),A,57.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,busbar,,L3 Active Power,kW,29.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,busbar,,L2 Active Power,kW,17.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,busbar,,L1 Active Power,kW,33.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,busbar,,N Current (RMS),A,125.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,busbar,,L3 Current (RMS),A,127.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,busbar,,L2 Current (RMS),A,82.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:30:00+00:00,busbar,,L1 Current (RMS),A,141.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,4.0,N Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,3.0,N Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,busbar,,L3 Active Power,kW,34.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,busbar,,L2 Active Power,kW,20.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,busbar,,L1 Active Power,kW,33.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,busbar,,N Current (RMS),A,126.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,busbar,,L3 Current (RMS),A,147.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,busbar,,L2 Current (RMS),A,92.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:20:00+00:00,busbar,,L1 Current (RMS),A,143.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,4.0,N Current (RMS),A,48.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,3.0,N Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
