Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,transformer,,Temperature,C,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,busbar,,L3 Active Power,kW,26.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,busbar,,L2 Active Power,kW,18.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,busbar,,L1 Active Power,kW,30.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,busbar,,N Current (RMS),A,106.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,busbar,,L3 Current (RMS),A,116.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:10:00+00:00,busbar,,L1 Current (RMS),A,131.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,4.0,N Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,3.0,N Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,busbar,,L3 Active Power,kW,25.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,busbar,,L2 Active Power,kW,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,busbar,,L1 Active Power,kW,29.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,busbar,,N Current (RMS),A,110.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,busbar,,L3 Current (RMS),A,115.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 20:00:00+00:00,busbar,,L1 Current (RMS),A,124.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,4.0,N Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,3.0,N Current (RMS),A,56.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,transformer,,Temperature,C,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,busbar,,L3 Active Power,kW,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,busbar,,L2 Active Power,kW,18.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,busbar,,L1 Active Power,kW,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,busbar,,N Current (RMS),A,118.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,busbar,,L3 Current (RMS),A,135.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,busbar,,L2 Current (RMS),A,86.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:50:00+00:00,busbar,,L1 Current (RMS),A,125.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,4.0,N Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,3.0,N Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,busbar,,L3 Active Power,kW,25.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,busbar,,L2 Active Power,kW,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,busbar,,L1 Active Power,kW,27.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,busbar,,N Current (RMS),A,91.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,busbar,,L3 Current (RMS),A,114.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:40:00+00:00,busbar,,L1 Current (RMS),A,118.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,4.0,N Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,3.0,N Current (RMS),A,56.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,transformer,,Temperature,C,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,busbar,,L3 Active Power,kW,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,busbar,,L2 Active Power,kW,19.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,busbar,,L1 Active Power,kW,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,busbar,,N Current (RMS),A,125.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,busbar,,L3 Current (RMS),A,106.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,busbar,,L2 Current (RMS),A,89.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:30:00+00:00,busbar,,L1 Current (RMS),A,156.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,4.0,N Current (RMS),A,64.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,3.0,N Current (RMS),A,64.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,transformer,,Temperature,C,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,busbar,,L3 Active Power,kW,25.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,busbar,,L2 Active Power,kW,15.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,busbar,,L1 Active Power,kW,36.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,busbar,,N Current (RMS),A,142.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,busbar,,L3 Current (RMS),A,112.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,busbar,,L2 Current (RMS),A,73.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:20:00+00:00,busbar,,L1 Current (RMS),A,154.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,4.0,N Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,3.0,N Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,transformer,,Temperature,C,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,busbar,,L3 Active Power,kW,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,busbar,,L2 Active Power,kW,19.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,busbar,,L1 Active Power,kW,32.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,busbar,,N Current (RMS),A,119.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,busbar,,L3 Current (RMS),A,135.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:10:00+00:00,busbar,,L1 Current (RMS),A,139.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,4.0,N Current (RMS),A,44.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,3.0,N Current (RMS),A,44.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,transformer,,Temperature,C,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,busbar,,L3 Active Power,kW,30.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,busbar,,L2 Active Power,kW,25.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,busbar,,L1 Active Power,kW,22.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,busbar,,N Current (RMS),A,107.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,busbar,,L3 Current (RMS),A,133.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,busbar,,L2 Current (RMS),A,113.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 19:00:00+00:00,busbar,,L1 Current (RMS),A,99.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,4.0,N Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,3.0,N Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,transformer,,Temperature,C,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,busbar,,L3 Active Power,kW,30.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,busbar,,L2 Active Power,kW,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,busbar,,L1 Active Power,kW,20.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,busbar,,N Current (RMS),A,112.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,busbar,,L3 Current (RMS),A,135.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,busbar,,L2 Current (RMS),A,113.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:50:00+00:00,busbar,,L1 Current (RMS),A,90.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,4.0,N Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,3.0,N Current (RMS),A,54.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,2.0,N Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
