Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,transformer,,Temperature,C,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,busbar,,L3 Active Power,kW,36.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,busbar,,L2 Active Power,kW,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,busbar,,L1 Active Power,kW,15.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,busbar,,N Current (RMS),A,146.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,busbar,,L3 Current (RMS),A,158.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,busbar,,L2 Current (RMS),A,105.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:40:00+00:00,busbar,,L1 Current (RMS),A,70.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,4.0,N Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,3.0,N Current (RMS),A,53.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,busbar,,L3 Active Power,kW,31.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,busbar,,L2 Active Power,kW,23.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,busbar,,L1 Active Power,kW,16.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,busbar,,N Current (RMS),A,126.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,busbar,,L3 Current (RMS),A,136.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,busbar,,L2 Current (RMS),A,102.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,4.0,N Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,3.0,N Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,busbar,,L3 Active Power,kW,31.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,busbar,,L2 Active Power,kW,19.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,busbar,,L1 Active Power,kW,17.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,busbar,,N Current (RMS),A,119.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,busbar,,L3 Current (RMS),A,135.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,busbar,,L2 Current (RMS),A,86.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:20:00+00:00,busbar,,L1 Current (RMS),A,77.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,4.0,N Current (RMS),A,64.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,3.0,N Current (RMS),A,63.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,busbar,,L3 Active Power,kW,36.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,busbar,,L2 Active Power,kW,25.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,busbar,,L1 Active Power,kW,19.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,busbar,,N Current (RMS),A,146.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,busbar,,L3 Current (RMS),A,159.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,busbar,,L2 Current (RMS),A,116.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:10:00+00:00,busbar,,L1 Current (RMS),A,83.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,4.0,N Current (RMS),A,68.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,3.0,N Current (RMS),A,67.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,busbar,,L3 Active Power,kW,37.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,busbar,,L2 Active Power,kW,25.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,busbar,,L1 Active Power,kW,18.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,busbar,,N Current (RMS),A,149.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,busbar,,L3 Current (RMS),A,163.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,busbar,,L2 Current (RMS),A,112.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 18:00:00+00:00,busbar,,L1 Current (RMS),A,83.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,4.0,N Current (RMS),A,77.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,3.0,N Current (RMS),A,75.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,busbar,,L3 Active Power,kW,42.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,busbar,,L2 Active Power,kW,20.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,busbar,,L1 Active Power,kW,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,busbar,,N Current (RMS),A,172.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,busbar,,L3 Current (RMS),A,181.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,busbar,,L2 Current (RMS),A,93.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:50:00+00:00,busbar,,L1 Current (RMS),A,90.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,4.0,N Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,3.0,N Current (RMS),A,59.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,busbar,,L3 Active Power,kW,36.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,busbar,,L2 Active Power,kW,20.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,busbar,,L1 Active Power,kW,20.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,busbar,,N Current (RMS),A,138.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,busbar,,L3 Current (RMS),A,156.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,4.0,N Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,3.0,N Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,busbar,,L3 Active Power,kW,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,busbar,,L2 Active Power,kW,30.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,busbar,,L1 Active Power,kW,21.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,busbar,,N Current (RMS),A,115.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,busbar,,L3 Current (RMS),A,140.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,busbar,,L2 Current (RMS),A,130.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:30:00+00:00,busbar,,L1 Current (RMS),A,93.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,4.0,N Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,3.0,N Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,busbar,,L3 Active Power,kW,32.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,busbar,,L2 Active Power,kW,24.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,busbar,,L1 Active Power,kW,20.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,busbar,,N Current (RMS),A,116.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,busbar,,L3 Current (RMS),A,141.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,busbar,,L2 Current (RMS),A,106.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:20:00+00:00,busbar,,L1 Current (RMS),A,90.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,4.0,N Current (RMS),A,62.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,3.0,N Current (RMS),A,61.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
