Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,transformer,,Temperature,C,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,busbar,,L3 Active Power,kW,38.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,busbar,,L2 Active Power,kW,25.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,busbar,,L1 Active Power,kW,18.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,busbar,,N Current (RMS),A,141.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,busbar,,L3 Current (RMS),A,166.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,busbar,,L2 Current (RMS),A,114.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,4.0,N Current (RMS),A,64.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,3.0,N Current (RMS),A,63.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,transformer,,Temperature,C,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,busbar,,L3 Active Power,kW,39.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,busbar,,L2 Active Power,kW,23.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,busbar,,L1 Active Power,kW,24.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,busbar,,N Current (RMS),A,138.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,busbar,,L3 Current (RMS),A,168.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,busbar,,L2 Current (RMS),A,105.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 17:00:00+00:00,busbar,,L1 Current (RMS),A,108.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,4.0,N Current (RMS),A,85.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,3.0,N Current (RMS),A,84.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,transformer,,Temperature,C,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,busbar,,L3 Active Power,kW,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,busbar,,L2 Active Power,kW,21.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,busbar,,L1 Active Power,kW,21.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,busbar,,N Current (RMS),A,181.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,busbar,,L3 Current (RMS),A,191.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,busbar,,L2 Current (RMS),A,97.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:50:00+00:00,busbar,,L1 Current (RMS),A,95.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,4.0,N Current (RMS),A,62.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,3.0,N Current (RMS),A,61.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,transformer,,Temperature,C,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,busbar,,L3 Active Power,kW,37.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,busbar,,L2 Active Power,kW,25.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,busbar,,L1 Active Power,kW,22.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,busbar,,N Current (RMS),A,129.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,busbar,,L3 Current (RMS),A,161.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,busbar,,L2 Current (RMS),A,112.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:40:00+00:00,busbar,,L1 Current (RMS),A,97.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,3.0,N Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,2.0,N Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,transformer,,Temperature,C,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,busbar,,L3 Active Power,kW,33.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,busbar,,L2 Active Power,kW,30.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,busbar,,L1 Active Power,kW,21.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,busbar,,N Current (RMS),A,111.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,busbar,,L3 Current (RMS),A,143.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,busbar,,L2 Current (RMS),A,130.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,4.0,N Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,3.0,N Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,transformer,,Temperature,C,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,busbar,,L3 Active Power,kW,34.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,busbar,,L2 Active Power,kW,28.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,busbar,,L1 Active Power,kW,21.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,busbar,,N Current (RMS),A,109.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,busbar,,L3 Current (RMS),A,149.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,busbar,,L2 Current (RMS),A,122.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:20:00+00:00,busbar,,L1 Current (RMS),A,93.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,4.0,N Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,3.0,N Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,transformer,,Temperature,C,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,busbar,,L3 Active Power,kW,32.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,busbar,,L2 Active Power,kW,24.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,busbar,,L1 Active Power,kW,21.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,busbar,,N Current (RMS),A,112.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,busbar,,L3 Current (RMS),A,142.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,busbar,,L2 Current (RMS),A,108.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:10:00+00:00,busbar,,L1 Current (RMS),A,94.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,4.0,N Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,3.0,N Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,transformer,,Temperature,C,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,busbar,,L3 Active Power,kW,30.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,busbar,,L2 Active Power,kW,16.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,busbar,,L1 Active Power,kW,22.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,busbar,,N Current (RMS),A,108.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,busbar,,L3 Current (RMS),A,135.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 16:00:00+00:00,busbar,,L1 Current (RMS),A,98.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,4.0,N Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,3.0,N Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,transformer,,Temperature,C,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,busbar,,L3 Active Power,kW,24.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,busbar,,L2 Active Power,kW,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,busbar,,L1 Active Power,kW,18.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,busbar,,N Current (RMS),A,89.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,busbar,,L3 Current (RMS),A,111.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,busbar,,L2 Current (RMS),A,80.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:50:00+00:00,busbar,,L1 Current (RMS),A,80.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,4.0,N Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,3.0,N Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
