Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,transformer,,Temperature,C,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,busbar,,L3 Active Power,kW,21.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,busbar,,L2 Active Power,kW,14.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,busbar,,L1 Active Power,kW,17.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,busbar,,N Current (RMS),A,86.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,busbar,,L3 Current (RMS),A,100.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:40:00+00:00,busbar,,L1 Current (RMS),A,77.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,4.0,N Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,3.0,N Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,transformer,,Temperature,C,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,busbar,,L3 Active Power,kW,28.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,busbar,,L2 Active Power,kW,13.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,busbar,,L1 Active Power,kW,18.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,busbar,,N Current (RMS),A,114.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,busbar,,L3 Current (RMS),A,124.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,busbar,,L2 Current (RMS),A,62.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,4.0,N Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,3.0,N Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,transformer,,Temperature,C,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,busbar,,L3 Active Power,kW,20.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,busbar,,L2 Active Power,kW,14.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,busbar,,L1 Active Power,kW,11.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,busbar,,N Current (RMS),A,93.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,busbar,,L3 Current (RMS),A,94.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,busbar,,L2 Current (RMS),A,66.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:20:00+00:00,busbar,,L1 Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,4.0,N Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,3.0,N Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,transformer,,Temperature,C,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,busbar,,L3 Active Power,kW,14.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,busbar,,L2 Active Power,kW,18.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,busbar,,L1 Active Power,kW,11.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,busbar,,N Current (RMS),A,97.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,busbar,,L3 Current (RMS),A,73.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,busbar,,L2 Current (RMS),A,82.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,4.0,N Current (RMS),A,46.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,3.0,N Current (RMS),A,45.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,transformer,,Temperature,C,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,busbar,,L3 Active Power,kW,15.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,busbar,,L2 Active Power,kW,19.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,busbar,,L1 Active Power,kW,7.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,busbar,,N Current (RMS),A,112.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,busbar,,L3 Current (RMS),A,74.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 15:00:00+00:00,busbar,,L1 Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,4.0,N Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,3.0,N Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,transformer,,Temperature,C,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,busbar,,L3 Active Power,kW,13.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,busbar,,L2 Active Power,kW,15.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,busbar,,L1 Active Power,kW,5.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,busbar,,N Current (RMS),A,102.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,busbar,,L3 Current (RMS),A,67.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:50:00+00:00,busbar,,L1 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,4.0,N Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,3.0,N Current (RMS),A,44.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,transformer,,Temperature,C,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,busbar,,L3 Active Power,kW,11.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,busbar,,L2 Active Power,kW,16.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,busbar,,L1 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,busbar,,N Current (RMS),A,107.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,busbar,,L2 Current (RMS),A,75.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:40:00+00:00,busbar,,L1 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,transformer,,Temperature,C,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,busbar,,L3 Active Power,kW,15.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,busbar,,L2 Active Power,kW,12.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,busbar,,L1 Active Power,kW,12.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,busbar,,N Current (RMS),A,75.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,busbar,,L2 Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,4.0,N Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,3.0,N Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,transformer,,Temperature,C,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,busbar,,L3 Active Power,kW,14.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,busbar,,L2 Active Power,kW,13.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,busbar,,L1 Active Power,kW,12.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,busbar,,N Current (RMS),A,76.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,4.0,N Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,3.0,N Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
