Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,transformer,,Temperature,C,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,busbar,,L3 Active Power,kW,16.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,busbar,,L2 Active Power,kW,19.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,busbar,,L1 Active Power,kW,6.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,busbar,,N Current (RMS),A,119.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,busbar,,L3 Current (RMS),A,79.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,busbar,,L2 Current (RMS),A,87.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:10:00+00:00,busbar,,L1 Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,4.0,N Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,3.0,N Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,transformer,,Temperature,C,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,busbar,,L3 Active Power,kW,21.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,busbar,,L2 Active Power,kW,16.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,busbar,,L1 Active Power,kW,6.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,busbar,,N Current (RMS),A,111.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,busbar,,L3 Current (RMS),A,95.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 14:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,4.0,N Current (RMS),A,51.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,3.0,N Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,transformer,,Temperature,C,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,busbar,,L3 Active Power,kW,14.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,busbar,,L2 Active Power,kW,19.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,busbar,,L1 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,busbar,,N Current (RMS),A,127.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:50:00+00:00,busbar,,L1 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,4.0,N Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,3.0,N Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,transformer,,Temperature,C,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,busbar,,L3 Active Power,kW,22.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,busbar,,L2 Active Power,kW,17.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,busbar,,L1 Active Power,kW,7.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,busbar,,N Current (RMS),A,109.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,busbar,,L2 Current (RMS),A,76.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,4.0,N Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,3.0,N Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,transformer,,Temperature,C,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,busbar,,L3 Active Power,kW,18.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,busbar,,L2 Active Power,kW,11.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,busbar,,L1 Active Power,kW,5.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,busbar,,N Current (RMS),A,103.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,busbar,,L3 Current (RMS),A,86.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:30:00+00:00,busbar,,L1 Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,4.0,N Current (RMS),A,41.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,3.0,N Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,transformer,,Temperature,C,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,busbar,,L3 Active Power,kW,16.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,busbar,,L2 Active Power,kW,12.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,busbar,,L1 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,busbar,,N Current (RMS),A,102.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,busbar,,L3 Current (RMS),A,79.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,busbar,,L2 Current (RMS),A,56.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:20:00+00:00,busbar,,L1 Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,4.0,N Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,3.0,N Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,transformer,,Temperature,C,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,busbar,,L3 Active Power,kW,16.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,busbar,,L2 Active Power,kW,13.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,busbar,,L1 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,busbar,,N Current (RMS),A,108.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,busbar,,L3 Current (RMS),A,79.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:10:00+00:00,busbar,,L1 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,4.0,N Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,3.0,N Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,transformer,,Temperature,C,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,busbar,,L3 Active Power,kW,14.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,busbar,,L2 Active Power,kW,15.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,busbar,,L1 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,busbar,,N Current (RMS),A,120.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 13:00:00+00:00,busbar,,L1 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,4.0,N Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,3.0,N Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,transformer,,Temperature,C,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,busbar,,L3 Active Power,kW,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,busbar,,L2 Active Power,kW,12.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,busbar,,L1 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,busbar,,N Current (RMS),A,115.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,busbar,,L2 Current (RMS),A,60.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:50:00+00:00,busbar,,L1 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,4.0,N Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
