Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,3.0,N Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,transformer,,Temperature,C,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,busbar,,L3 Active Power,kW,18.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,busbar,,L2 Active Power,kW,13.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,busbar,,L1 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,busbar,,N Current (RMS),A,120.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,busbar,,L3 Current (RMS),A,84.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,busbar,,L2 Current (RMS),A,63.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:40:00+00:00,busbar,,L1 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,4.0,N Current (RMS),A,68.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,3.0,N Current (RMS),A,67.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,transformer,,Temperature,C,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,busbar,,L3 Active Power,kW,27.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,busbar,,L2 Active Power,kW,11.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,busbar,,L1 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,busbar,,N Current (RMS),A,165.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,busbar,,L3 Current (RMS),A,121.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,busbar,,L2 Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:30:00+00:00,busbar,,L1 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-2.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,4.0,N Current (RMS),A,60.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,3.0,N Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,transformer,,Temperature,C,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,busbar,,L3 Active Power,kW,25.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,busbar,,L2 Active Power,kW,14.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,busbar,,L1 Active Power,kW,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,busbar,,N Current (RMS),A,153.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,busbar,,L3 Current (RMS),A,112.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,busbar,,L2 Current (RMS),A,66.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:20:00+00:00,busbar,,L1 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,4.0,N Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,3.0,N Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,transformer,,Temperature,C,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,busbar,,L3 Active Power,kW,20.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,busbar,,L2 Active Power,kW,10.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,busbar,,L1 Active Power,kW,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,busbar,,N Current (RMS),A,126.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,busbar,,L3 Current (RMS),A,92.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:10:00+00:00,busbar,,L1 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,4.0,N Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,3.0,N Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,transformer,,Temperature,C,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,busbar,,L3 Active Power,kW,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,busbar,,L2 Active Power,kW,15.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,busbar,,L1 Active Power,kW,5.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,busbar,,N Current (RMS),A,127.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,busbar,,L3 Current (RMS),A,113.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,busbar,,L2 Current (RMS),A,71.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 12:00:00+00:00,busbar,,L1 Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,4.0,N Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,transformer,,Temperature,C,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,busbar,,L3 Active Power,kW,21.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,busbar,,L2 Active Power,kW,17.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,busbar,,L1 Active Power,kW,11.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,busbar,,N Current (RMS),A,87.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,4.0,N Current (RMS),A,41.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,3.0,N Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,busbar,,L3 Active Power,kW,20.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,busbar,,L2 Active Power,kW,13.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,busbar,,L1 Active Power,kW,7.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,busbar,,N Current (RMS),A,103.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,busbar,,L3 Current (RMS),A,92.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,4.0,N Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,3.0,N Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,busbar,,L3 Active Power,kW,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,busbar,,L2 Active Power,kW,16.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,busbar,,L1 Active Power,kW,12.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,busbar,,N Current (RMS),A,112.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,busbar,,L3 Current (RMS),A,120.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,busbar,,L2 Current (RMS),A,73.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:30:00+00:00,busbar,,L1 Current (RMS),A,58.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,4.0,N Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,busbar,,L3 Active Power,kW,25.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,busbar,,L2 Active Power,kW,13.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,busbar,,L1 Active Power,kW,14.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,busbar,,N Current (RMS),A,93.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,busbar,,L3 Current (RMS),A,111.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,busbar,,L2 Current (RMS),A,64.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:20:00+00:00,busbar,,L1 Current (RMS),A,66.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,4.0,N Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
