Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,3.0,N Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,busbar,,L3 Active Power,kW,26.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,busbar,,L2 Active Power,kW,15.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,busbar,,L1 Active Power,kW,12.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,busbar,,N Current (RMS),A,109.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,busbar,,L3 Current (RMS),A,117.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,4.0,N Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,3.0,N Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,busbar,,L3 Active Power,kW,29.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,busbar,,L2 Active Power,kW,16.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,busbar,,L1 Active Power,kW,16.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,busbar,,N Current (RMS),A,113.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,busbar,,L3 Current (RMS),A,127.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,busbar,,L2 Current (RMS),A,73.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 11:00:00+00:00,busbar,,L1 Current (RMS),A,74.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,3.0,N Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,busbar,,L3 Active Power,kW,19.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,busbar,,L2 Active Power,kW,14.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,busbar,,L1 Active Power,kW,14.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,busbar,,N Current (RMS),A,72.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,busbar,,L3 Current (RMS),A,86.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,busbar,,L2 Current (RMS),A,68.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,4.0,N Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,3.0,N Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,busbar,,L3 Active Power,kW,26.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,busbar,,L2 Active Power,kW,15.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,busbar,,L1 Active Power,kW,12.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,busbar,,N Current (RMS),A,101.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,busbar,,L3 Current (RMS),A,114.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,busbar,,L2 Current (RMS),A,73.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,4.0,N Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,3.0,N Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,busbar,,L3 Active Power,kW,21.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,busbar,,L2 Active Power,kW,12.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,busbar,,L1 Active Power,kW,19.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,busbar,,N Current (RMS),A,91.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,busbar,,L3 Current (RMS),A,95.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,busbar,,L2 Current (RMS),A,62.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,4.0,N Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,3.0,N Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,transformer,,Temperature,C,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,busbar,,L3 Active Power,kW,21.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,busbar,,L2 Active Power,kW,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,busbar,,L1 Active Power,kW,20.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,busbar,,N Current (RMS),A,90.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,busbar,,L3 Current (RMS),A,92.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:20:00+00:00,busbar,,L1 Current (RMS),A,88.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,4.0,N Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,3.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,busbar,,L3 Active Power,kW,23.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,busbar,,L2 Active Power,kW,13.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,busbar,,L1 Active Power,kW,8.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,busbar,,N Current (RMS),A,100.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,busbar,,L3 Current (RMS),A,101.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,busbar,,L2 Current (RMS),A,65.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:10:00+00:00,busbar,,L1 Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,4.0,N Current (RMS),A,54.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,3.0,N Current (RMS),A,54.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,transformer,,Temperature,C,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,busbar,,L3 Active Power,kW,29.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,busbar,,L2 Active Power,kW,17.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,busbar,,L1 Active Power,kW,14.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,busbar,,N Current (RMS),A,118.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,busbar,,L3 Current (RMS),A,129.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 10:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,4.0,N Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,3.0,N Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,2.0,N Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,transformer,,Temperature,C,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,busbar,,L3 Active Power,kW,21.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,busbar,,L2 Active Power,kW,14.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,busbar,,L1 Active Power,kW,11.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,busbar,,N Current (RMS),A,94.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,busbar,,L3 Current (RMS),A,97.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
