Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,4.0,N Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,3.0,N Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,transformer,,Temperature,C,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,busbar,,L3 Active Power,kW,21.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,busbar,,L2 Active Power,kW,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,busbar,,L1 Active Power,kW,12.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,busbar,,N Current (RMS),A,85.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,busbar,,L3 Current (RMS),A,96.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,4.0,N Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,3.0,N Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,1.0,N Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,transformer,,Temperature,C,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,busbar,,L3 Active Power,kW,15.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,busbar,,L2 Active Power,kW,17.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,busbar,,L1 Active Power,kW,7.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,busbar,,N Current (RMS),A,99.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,busbar,,L3 Current (RMS),A,75.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,busbar,,L2 Current (RMS),A,77.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:30:00+00:00,busbar,,L1 Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,4.0,N Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,3.0,N Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,transformer,,Temperature,C,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,busbar,,L3 Active Power,kW,16.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,busbar,,L2 Active Power,kW,17.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,busbar,,L1 Active Power,kW,7.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,busbar,,N Current (RMS),A,103.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,busbar,,L3 Current (RMS),A,77.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,busbar,,L2 Current (RMS),A,79.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:20:00+00:00,busbar,,L1 Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,4.0,N Current (RMS),A,62.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,3.0,N Current (RMS),A,61.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,transformer,,Temperature,C,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,busbar,,L3 Active Power,kW,17.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,busbar,,L2 Active Power,kW,22.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,busbar,,L1 Active Power,kW,7.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,busbar,,N Current (RMS),A,137.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,busbar,,L3 Current (RMS),A,84.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,busbar,,L2 Current (RMS),A,99.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,4.0,N Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,3.0,N Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,transformer,,Temperature,C,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,busbar,,L3 Active Power,kW,21.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,busbar,,L2 Active Power,kW,19.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,busbar,,L1 Active Power,kW,10.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,busbar,,N Current (RMS),A,115.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,busbar,,L3 Current (RMS),A,97.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,busbar,,L2 Current (RMS),A,87.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 09:00:00+00:00,busbar,,L1 Current (RMS),A,52.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,4.0,N Current (RMS),A,68.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,3.0,N Current (RMS),A,67.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,transformer,,Temperature,C,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,busbar,,L3 Active Power,kW,34.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,busbar,,L2 Active Power,kW,15.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,busbar,,L1 Active Power,kW,13.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,busbar,,N Current (RMS),A,158.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,busbar,,L3 Current (RMS),A,148.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,4.0,N Current (RMS),A,64.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,3.0,N Current (RMS),A,63.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,busbar,,L3 Active Power,kW,29.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,busbar,,L2 Active Power,kW,13.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,busbar,,L1 Active Power,kW,12.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,busbar,,N Current (RMS),A,141.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,busbar,,L3 Current (RMS),A,129.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,busbar,,L2 Current (RMS),A,62.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:40:00+00:00,busbar,,L1 Current (RMS),A,56.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,4.0,N Current (RMS),A,65.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,3.0,N Current (RMS),A,65.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,busbar,,L3 Active Power,kW,32.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,busbar,,L2 Active Power,kW,22.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,busbar,,L1 Active Power,kW,11.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,busbar,,N Current (RMS),A,150.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,busbar,,L3 Current (RMS),A,140.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,busbar,,L2 Current (RMS),A,100.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:30:00+00:00,busbar,,L1 Current (RMS),A,57.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,4.0,N Current (RMS),A,56.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,3.0,N Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,transformer,,Temperature,C,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,busbar,,L3 Active Power,kW,26.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,busbar,,L2 Active Power,kW,22.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,busbar,,L1 Active Power,kW,11.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,busbar,,N Current (RMS),A,130.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,busbar,,L3 Current (RMS),A,117.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
