Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:20:00+00:00,busbar,,L1 Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,4.0,N Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,3.0,N Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,2.0,N Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,busbar,,L3 Active Power,kW,24.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,busbar,,L2 Active Power,kW,21.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,busbar,,L1 Active Power,kW,18.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,busbar,,N Current (RMS),A,85.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,busbar,,L3 Current (RMS),A,108.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,busbar,,L2 Current (RMS),A,94.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,4.0,N Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,busbar,,L3 Active Power,kW,23.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,busbar,,L2 Active Power,kW,19.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,busbar,,L1 Active Power,kW,20.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,busbar,,N Current (RMS),A,87.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,busbar,,L3 Current (RMS),A,107.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,busbar,,L2 Current (RMS),A,86.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 08:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,4.0,N Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,busbar,,L3 Active Power,kW,19.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,busbar,,L2 Active Power,kW,13.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,busbar,,L1 Active Power,kW,19.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,busbar,,N Current (RMS),A,73.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,busbar,,L3 Current (RMS),A,90.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,4.0,N Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,busbar,,L3 Active Power,kW,25.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,busbar,,L2 Active Power,kW,15.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,busbar,,L1 Active Power,kW,23.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,busbar,,N Current (RMS),A,94.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,busbar,,L3 Current (RMS),A,113.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,busbar,,L2 Current (RMS),A,70.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:40:00+00:00,busbar,,L1 Current (RMS),A,104.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,4.0,N Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,3.0,N Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,busbar,,L3 Active Power,kW,28.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,busbar,,L2 Active Power,kW,25.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,busbar,,L1 Active Power,kW,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,busbar,,N Current (RMS),A,125.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,busbar,,L3 Current (RMS),A,125.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,busbar,,L2 Current (RMS),A,108.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,4.0,N Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,transformer,,Temperature,C,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,busbar,,L3 Active Power,kW,25.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,busbar,,L2 Active Power,kW,20.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,busbar,,L1 Active Power,kW,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,busbar,,N Current (RMS),A,83.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,busbar,,L3 Current (RMS),A,113.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,3.0,N Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,busbar,,L3 Active Power,kW,21.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,busbar,,L2 Active Power,kW,16.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,busbar,,L1 Active Power,kW,20.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,busbar,,N Current (RMS),A,73.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,busbar,,L3 Current (RMS),A,97.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,busbar,,L2 Current (RMS),A,71.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,3.0,N Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,transformer,,Temperature,C,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,busbar,,L3 Active Power,kW,21.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,busbar,,L2 Active Power,kW,14.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,busbar,,L1 Active Power,kW,16.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,busbar,,N Current (RMS),A,74.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,busbar,,L3 Current (RMS),A,94.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 07:00:00+00:00,busbar,,L1 Current (RMS),A,74.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,4.0,N Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,3.0,N Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,transformer,,Temperature,C,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,busbar,,L3 Active Power,kW,25.62
