Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,busbar,,L2 Active Power,kW,13.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,busbar,,L1 Active Power,kW,17.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,busbar,,N Current (RMS),A,106.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,busbar,,L3 Current (RMS),A,113.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,busbar,,L2 Current (RMS),A,63.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:50:00+00:00,busbar,,L1 Current (RMS),A,79.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,4.0,N Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,3.0,N Current (RMS),A,41.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,transformer,,Temperature,C,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,busbar,,L3 Active Power,kW,27.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,busbar,,L2 Active Power,kW,19.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,busbar,,L1 Active Power,kW,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,busbar,,N Current (RMS),A,107.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,busbar,,L3 Current (RMS),A,120.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,busbar,,L2 Current (RMS),A,86.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,transformer,,Temperature,C,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,busbar,,L3 Active Power,kW,24.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,busbar,,L2 Active Power,kW,15.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,busbar,,L1 Active Power,kW,13.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,busbar,,N Current (RMS),A,86.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,busbar,,L3 Current (RMS),A,109.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:30:00+00:00,busbar,,L1 Current (RMS),A,61.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,3.0,N Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,transformer,,Temperature,C,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,busbar,,L3 Active Power,kW,22.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,busbar,,L2 Active Power,kW,16.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,busbar,,L1 Active Power,kW,14.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,busbar,,N Current (RMS),A,84.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:20:00+00:00,busbar,,L1 Current (RMS),A,68.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,4.0,N Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,3.0,N Current (RMS),A,37.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,transformer,,Temperature,C,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,busbar,,L3 Active Power,kW,18.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,busbar,,L2 Active Power,kW,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,busbar,,L1 Active Power,kW,14.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,busbar,,N Current (RMS),A,87.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,busbar,,L3 Current (RMS),A,84.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,busbar,,L2 Current (RMS),A,83.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,4.0,N Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,3.0,N Current (RMS),A,53.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,transformer,,Temperature,C,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,busbar,,L3 Active Power,kW,19.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,busbar,,L2 Active Power,kW,19.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,busbar,,L1 Active Power,kW,10.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,busbar,,N Current (RMS),A,121.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,busbar,,L2 Current (RMS),A,86.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 06:00:00+00:00,busbar,,L1 Current (RMS),A,53.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,3.0,N Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,transformer,,Temperature,C,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,busbar,,L3 Active Power,kW,17.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,busbar,,L2 Active Power,kW,16.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,busbar,,L1 Active Power,kW,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,busbar,,N Current (RMS),A,69.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,busbar,,L3 Current (RMS),A,79.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,busbar,,L2 Current (RMS),A,73.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:50:00+00:00,busbar,,L1 Current (RMS),A,63.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,3.0,N Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,transformer,,Temperature,C,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,busbar,,L3 Active Power,kW,14.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,busbar,,L2 Active Power,kW,11.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,busbar,,L1 Active Power,kW,17.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,busbar,,N Current (RMS),A,69.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,busbar,,L3 Current (RMS),A,67.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,busbar,,L2 Current (RMS),A,57.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,4.0,N Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,transformer,,Temperature,C,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,busbar,,L3 Active Power,kW,15.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,busbar,,L2 Active Power,kW,10.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,busbar,,L1 Active Power,kW,11.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,busbar,,N Current (RMS),A,62.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,busbar,,L3 Current (RMS),A,72.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:30:00+00:00,busbar,,L1 Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,transformer,,Temperature,C,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
