Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,busbar,,L3 Active Power,kW,13.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,busbar,,L2 Active Power,kW,12.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,busbar,,L1 Active Power,kW,11.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,busbar,,N Current (RMS),A,56.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,transformer,,Temperature,C,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,busbar,,L3 Active Power,kW,13.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,busbar,,L2 Active Power,kW,11.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,busbar,,L1 Active Power,kW,12.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,busbar,,N Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,busbar,,L3 Current (RMS),A,63.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:10:00+00:00,busbar,,L1 Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,1.0,N Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,transformer,,Temperature,C,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,busbar,,L3 Active Power,kW,13.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,busbar,,L2 Active Power,kW,10.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,busbar,,L1 Active Power,kW,12.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,busbar,,N Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 05:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,transformer,,Temperature,C,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,busbar,,L3 Active Power,kW,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,busbar,,L2 Active Power,kW,10.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,busbar,,L1 Active Power,kW,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,busbar,,N Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,busbar,,L3 Current (RMS),A,72.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,busbar,,L2 Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:50:00+00:00,busbar,,L1 Current (RMS),A,54.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,transformer,,Temperature,C,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,busbar,,L3 Active Power,kW,15.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,busbar,,L2 Active Power,kW,12.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,busbar,,L1 Active Power,kW,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,busbar,,N Current (RMS),A,58.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,busbar,,L3 Current (RMS),A,70.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,busbar,,L2 Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:40:00+00:00,busbar,,L1 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,3.0,N Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,transformer,,Temperature,C,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,busbar,,L3 Active Power,kW,14.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,busbar,,L2 Active Power,kW,10.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,busbar,,L1 Active Power,kW,11.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,busbar,,N Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,transformer,,Temperature,C,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,busbar,,L3 Active Power,kW,14.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,busbar,,L2 Active Power,kW,9.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,busbar,,L1 Active Power,kW,10.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,busbar,,N Current (RMS),A,60.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,4.0,N Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,transformer,,Temperature,C,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,busbar,,L3 Active Power,kW,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,busbar,,L2 Active Power,kW,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,busbar,,L1 Active Power,kW,10.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,busbar,,N Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,busbar,,L3 Current (RMS),A,60.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:10:00+00:00,busbar,,L1 Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,transformer,,Temperature,C,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,busbar,,L3 Active Power,kW,13.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,busbar,,L2 Active Power,kW,10.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,busbar,,L1 Active Power,kW,11.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,busbar,,N Current (RMS),A,52.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,busbar,,L3 Current (RMS),A,62.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,busbar,,L2 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 04:00:00+00:00,busbar,,L1 Current (RMS),A,52.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,transformer,,Temperature,C,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
