Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,busbar,,L3 Active Power,kW,15.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,busbar,,L2 Active Power,kW,10.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,busbar,,L1 Active Power,kW,10.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,busbar,,N Current (RMS),A,63.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,busbar,,L3 Current (RMS),A,69.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:50:00+00:00,busbar,,L1 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,transformer,,Temperature,C,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,busbar,,L3 Active Power,kW,16.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,busbar,,L2 Active Power,kW,10.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,busbar,,L1 Active Power,kW,12.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,busbar,,N Current (RMS),A,66.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,busbar,,L3 Current (RMS),A,73.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,transformer,,Temperature,C,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,busbar,,L3 Active Power,kW,17.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,busbar,,L2 Active Power,kW,10.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,busbar,,L1 Active Power,kW,11.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,busbar,,N Current (RMS),A,60.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,busbar,,L3 Current (RMS),A,75.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,transformer,,Temperature,C,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,busbar,,L3 Active Power,kW,15.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,busbar,,L2 Active Power,kW,9.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,busbar,,L1 Active Power,kW,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,busbar,,N Current (RMS),A,59.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,busbar,,L3 Active Power,kW,11.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,busbar,,L2 Active Power,kW,10.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,busbar,,L1 Active Power,kW,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,busbar,,N Current (RMS),A,52.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,busbar,,L3 Current (RMS),A,57.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,busbar,,L2 Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:10:00+00:00,busbar,,L1 Current (RMS),A,47.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,4.0,N Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,1.0,N Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,busbar,,L3 Active Power,kW,12.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,busbar,,L2 Active Power,kW,11.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,busbar,,L1 Active Power,kW,11.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,busbar,,N Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 03:00:00+00:00,busbar,,L1 Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,transformer,,Temperature,C,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,busbar,,L3 Active Power,kW,14.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,busbar,,L2 Active Power,kW,11.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,busbar,,L1 Active Power,kW,10.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,busbar,,N Current (RMS),A,63.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,busbar,,L3 Current (RMS),A,69.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:50:00+00:00,busbar,,L1 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,busbar,,L3 Active Power,kW,17.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,busbar,,L2 Active Power,kW,10.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,busbar,,L1 Active Power,kW,12.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,busbar,,N Current (RMS),A,68.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,busbar,,L3 Current (RMS),A,78.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,busbar,,L2 Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,4.0,N Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,busbar,,L3 Active Power,kW,17.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,busbar,,L2 Active Power,kW,11.17
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,busbar,,L1 Active Power,kW,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,busbar,,N Current (RMS),A,68.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,busbar,,L3 Current (RMS),A,78.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
