Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,busbar,,L3 Active Power,kW,13.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,busbar,,L2 Active Power,kW,10.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,busbar,,L1 Active Power,kW,12.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,busbar,,N Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,busbar,,L3 Active Power,kW,12.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,busbar,,L2 Active Power,kW,9.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,busbar,,L1 Active Power,kW,10.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,busbar,,N Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,busbar,,L2 Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,busbar,,L3 Active Power,kW,14.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,busbar,,L2 Active Power,kW,10.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,busbar,,L1 Active Power,kW,9.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,busbar,,N Current (RMS),A,61.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,busbar,,L3 Current (RMS),A,68.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 02:00:00+00:00,busbar,,L1 Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,busbar,,L3 Active Power,kW,15.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,busbar,,L2 Active Power,kW,10.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,busbar,,L1 Active Power,kW,9.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,busbar,,N Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,4.0,N Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,transformer,,Temperature,C,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,busbar,,L3 Active Power,kW,15.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,busbar,,L2 Active Power,kW,10.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,busbar,,L1 Active Power,kW,10.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,busbar,,N Current (RMS),A,62.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,busbar,,L3 Current (RMS),A,73.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,transformer,,Temperature,C,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,busbar,,L3 Active Power,kW,12.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,busbar,,L2 Active Power,kW,10.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,busbar,,L1 Active Power,kW,10.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,busbar,,N Current (RMS),A,52.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:30:00+00:00,busbar,,L1 Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,transformer,,Temperature,C,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,busbar,,L3 Active Power,kW,12.86
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,busbar,,L2 Active Power,kW,12.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,busbar,,L1 Active Power,kW,12.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,busbar,,N Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,busbar,,L3 Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,4.0,N Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,busbar,,L3 Active Power,kW,13.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,busbar,,L2 Active Power,kW,10.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,busbar,,L1 Active Power,kW,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,busbar,,N Current (RMS),A,56.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,transformer,,Temperature,C,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,busbar,,L3 Active Power,kW,11.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,busbar,,L2 Active Power,kW,11.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,busbar,,L1 Active Power,kW,15.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,busbar,,N Current (RMS),A,54.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 01:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,3.0,N Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
