Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,busbar,,L3 Active Power,kW,15.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,busbar,,L2 Active Power,kW,11.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,busbar,,L1 Active Power,kW,14.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,busbar,,N Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,busbar,,L3 Current (RMS),A,72.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,busbar,,L2 Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,busbar,,L3 Active Power,kW,14.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,busbar,,L2 Active Power,kW,10.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,busbar,,L1 Active Power,kW,14.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,busbar,,N Current (RMS),A,60.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,busbar,,L3 Current (RMS),A,68.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:40:00+00:00,busbar,,L1 Current (RMS),A,63.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,transformer,,Temperature,C,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,busbar,,L3 Active Power,kW,12.04
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,busbar,,L2 Active Power,kW,10.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,busbar,,L1 Active Power,kW,15.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,busbar,,N Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,transformer,,Temperature,C,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,busbar,,L3 Active Power,kW,11.85
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,busbar,,L2 Active Power,kW,10.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,busbar,,L1 Active Power,kW,15.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,busbar,,N Current (RMS),A,62.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,transformer,,Temperature,C,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,busbar,,L3 Active Power,kW,12.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,busbar,,L2 Active Power,kW,10.65
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,busbar,,L1 Active Power,kW,14.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,busbar,,N Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,busbar,,L3 Current (RMS),A,61.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,busbar,,L2 Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,4.0,N Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,3.0,N Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,transformer,,Temperature,C,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,busbar,,L3 Active Power,kW,13.21
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,busbar,,L2 Active Power,kW,10.75
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,busbar,,L1 Active Power,kW,14.68
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,busbar,,N Current (RMS),A,57.7
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,busbar,,L3 Current (RMS),A,63.6
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
892247,LINDHURST LANE MANSFIELD,2023-08-17 00:00:00+00:00,busbar,,L1 Current (RMS),A,65.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,14.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,13.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,23.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,80.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,67.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,97.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,11.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,21.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,79.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,11.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,11.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,19.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,79.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,56.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,85.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
