Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,14.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,11.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,59.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,16.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,10.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,11.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,63.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,73.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,14.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,11.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,12.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,13.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,13.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,14.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,14.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,14.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,14.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,14.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,12.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,13.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,60.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,13.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,17.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,13.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,84.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,14.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,16.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,13.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,69.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,70.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,59.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,15.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,14.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,13.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,66.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,74.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
