Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,20.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,15.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,16.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,74.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,94.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,73.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,74.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,25.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,18.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,84.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,114.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,79.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,19.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,17.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,84.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,106.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,88.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,23.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,20.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,19.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,87.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,108.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,87.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,25.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,19.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,94.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,115.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,93.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,86.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,31.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,22.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,112.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,137.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,99.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,82.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,30.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,22.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,105.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,136.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,95.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,97.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,49.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,32.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,20.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,24.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,111.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,141.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,92.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,57.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,56.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,35.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,23.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,19.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,134.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,153.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,105.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,54.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,53.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
