Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,33.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,22.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,19.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,128.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,146.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,100.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,83.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,53.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,38.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,22.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,22.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,137.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,168.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,100.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,62.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,41.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,151.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,180.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,106.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,98.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,62.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,40.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,24.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,19.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,153.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,172.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,105.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,59.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,58.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,37.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,28.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,20.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,141.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,161.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,125.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,90.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,68.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,67.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,42.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,24.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,26.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,150.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,181.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,109.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,66.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,65.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,40.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,25.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,146.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,175.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,112.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,106.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,60.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,59.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,40.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,31.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,29.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,123.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,173.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,135.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,127.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,78.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,76.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,44.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,28.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,162.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,193.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,124.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,118.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,81.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,80.1
