Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,46.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,30.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,22.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,184.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,201.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,131.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,97.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,65.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,64.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,41.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,26.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,25.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,148.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,179.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,115.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,111.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,52.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,39.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,24.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,29.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,121.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,172.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,108.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,128.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,38.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,25.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,26.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,121.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,167.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,113.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,115.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,52.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,39.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,21.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,138.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,173.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,120.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,45.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,25.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,151.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,196.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,113.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,112.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,58.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,41.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,24.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,30.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,131.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,177.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,131.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,99.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,98.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,51.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,20.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,17.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,229.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,218.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,94.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,79.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,90.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,88.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,37.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,50.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,20.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,19.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,217.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,216.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,68.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
