Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,67.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,43.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,24.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,24.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,163.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,186.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,107.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,39.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,24.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,125.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,167.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,115.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,107.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,38.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,102.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,161.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,162.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,139.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,30.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,27.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,34.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,99.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,132.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,120.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,146.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,34.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,29.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,28.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,96.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,151.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,129.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,124.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,27.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,29.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,87.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,121.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,104.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,124.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,22.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,25.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,85.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,103.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,109.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,117.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,20.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,20.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,24.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,79.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,94.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,89.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,104.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,27.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,21.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,18.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,100.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,94.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,41.0
