Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,22.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,20.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,14.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,102.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,102.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,88.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,45.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,26.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,17.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,16.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,104.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,116.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,24.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,17.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,16.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,99.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,106.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,72.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,26.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,15.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,115.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,118.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,29.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,13.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,13.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,122.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,128.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,65.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,61.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,20.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,10.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,97.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,93.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,13.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,14.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,122.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,65.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,38.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,12.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,14.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,8.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,89.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,65.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,18.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,16.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,10.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,89.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,73.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
