Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,23.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,17.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,10.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,104.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,103.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,65.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,64.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,20.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,152.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,91.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,12.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,12.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,113.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,19.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,13.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,6.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,99.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,18.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,13.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,9.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,96.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,63.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,19.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,7.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,108.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,89.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,63.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,66.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,65.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,19.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,12.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,0.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,149.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,89.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,59.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,21.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,18.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,8.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,111.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,96.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,20.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,19.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,8.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,108.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,91.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
